Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.14
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,35.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.23
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.65
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
932151,BIRCHES LANE KENIH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.04
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.4
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,36.0
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.8
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
932151,BIRCHES LANE KENIH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.58
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.51
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,36.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.2
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.38
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
932151,BIRCHES LANE KENIH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.35
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,36.2
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.1
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.78
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
932151,BIRCHES LANE KENIH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.18
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,36.3
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.92
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
932151,BIRCHES LANE KENIH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.01
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,36.3
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.94
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.77
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.25
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
932151,BIRCHES LANE KENIH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.07
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,36.4
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.19
