Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,93.04
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.89
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
932151,BIRCHES LANE KENIH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.58
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,36.3
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.12
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.32
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
932151,BIRCHES LANE KENIH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.52
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,36.2
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.23
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,88.41
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.8
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
932151,BIRCHES LANE KENIH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.09
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.18
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.68
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,36.0
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.18
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.33
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.24
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
932151,BIRCHES LANE KENIH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.83
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.3
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,35.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.81
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,111.22
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.17
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
932151,BIRCHES LANE KENIH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.89
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,60.3
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.45
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,35.6
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.52
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,108.82
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.35
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
932151,BIRCHES LANE KENIH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.33
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.35
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,35.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.3
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,112.86
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.29
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
932151,BIRCHES LANE KENIH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.69
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,35.3
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
