Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.61
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.68
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.7
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
932151,BIRCHES LANE KENIH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.03
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.22
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,35.1
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.81
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.56
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,99.99
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
932151,BIRCHES LANE KENIH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.72
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.7
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,34.9
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.65
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.58
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.52
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
932151,BIRCHES LANE KENIH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.98
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.85
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,34.5
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.53
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.63
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.51
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
932151,BIRCHES LANE KENIH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.56
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,34.1
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.33
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.15
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.61
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
932151,BIRCHES LANE KENIH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.03
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.16
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,33.7
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.39
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,114.47
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.58
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
932151,BIRCHES LANE KENIH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.96
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.79
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,33.2
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.66
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.18
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.62
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
932151,BIRCHES LANE KENIH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.34
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.89
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
