Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,32.6
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.95
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,112.4
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.09
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.8
932151,BIRCHES LANE KENIH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.93
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.04
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,32.1
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.05
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.98
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.08
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
932151,BIRCHES LANE KENIH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.26
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.68
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,31.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.58
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.87
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.52
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
932151,BIRCHES LANE KENIH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.88
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.6
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.61
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,31.2
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.97
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.3
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.68
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
932151,BIRCHES LANE KENIH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.84
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,30.9
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.75
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.48
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.47
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
932151,BIRCHES LANE KENIH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.1
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,30.6
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.34
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.88
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.27
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
932151,BIRCHES LANE KENIH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.12
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.4
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.52
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,30.3
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.83
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.16
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
932151,BIRCHES LANE KENIH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
