Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,30.1
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.53
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.65
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.48
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
932151,BIRCHES LANE KENIH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,30.0
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.67
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.28
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.64
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
932151,BIRCHES LANE KENIH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.78
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.89
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.17
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.15
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
932151,BIRCHES LANE KENIH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.87
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,29.7
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.36
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.49
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
932151,BIRCHES LANE KENIH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.95
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.56
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
932151,BIRCHES LANE KENIH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,29.5
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.05
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.66
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
932151,BIRCHES LANE KENIH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.77
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.22
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.67
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.91
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
932151,BIRCHES LANE KENIH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.9
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
