Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.23
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.72
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
932151,BIRCHES LANE KENIH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.04
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.28
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
932151,BIRCHES LANE KENIH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.2
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.95
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
932151,BIRCHES LANE KENIH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.9
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
932151,BIRCHES LANE KENIH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.9
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,29.2
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.23
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
932151,BIRCHES LANE KENIH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.7
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.25
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
932151,BIRCHES LANE KENIH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.64
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.83
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.8
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
932151,BIRCHES LANE KENIH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
