Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,28.9
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.73
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
932151,BIRCHES LANE KENIH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.06
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.85
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
932151,BIRCHES LANE KENIH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.33
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
932151,BIRCHES LANE KENIH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,28.6
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.99
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.69
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
932151,BIRCHES LANE KENIH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.91
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.82
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
932151,BIRCHES LANE KENIH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.15
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,28.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.01
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.3
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
932151,BIRCHES LANE KENIH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.49
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,28.2
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.21
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.9
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.56
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
932151,BIRCHES LANE KENIH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.53
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
