Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.55
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.62
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
932151,BIRCHES LANE KENIH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.24
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.3
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.1
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
932151,BIRCHES LANE KENIH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.79
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
932151,BIRCHES LANE KENIH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.28
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
932151,BIRCHES LANE KENIH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
932151,BIRCHES LANE KENIH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.18
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.57
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
932151,BIRCHES LANE KENIH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.67
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
932151,BIRCHES LANE KENIH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
