Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
932151,BIRCHES LANE KENIH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
932151,BIRCHES LANE KENIH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
932151,BIRCHES LANE KENIH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.76
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
932151,BIRCHES LANE KENIH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
932151,BIRCHES LANE KENIH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
932151,BIRCHES LANE KENIH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.03
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
932151,BIRCHES LANE KENIH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,59.2
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
