Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,27.5
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.37
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
932151,BIRCHES LANE KENIH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,69.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
932151,BIRCHES LANE KENIH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.78
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.05
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
932151,BIRCHES LANE KENIH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
932151,BIRCHES LANE KENIH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
932151,BIRCHES LANE KENIH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.77
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.65
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
932151,BIRCHES LANE KENIH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
932151,BIRCHES LANE KENIH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
