Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,27.0
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.35
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.83
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
932151,BIRCHES LANE KENIH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.28
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
932151,BIRCHES LANE KENIH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.48
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.7
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
932151,BIRCHES LANE KENIH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
932151,BIRCHES LANE KENIH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,26.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.37
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
932151,BIRCHES LANE KENIH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.33
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
932151,BIRCHES LANE KENIH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.7
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.14
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
