Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
932151,BIRCHES LANE KENIH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,26.4
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.5
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
932151,BIRCHES LANE KENIH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.2
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,26.3
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
932151,BIRCHES LANE KENIH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,26.3
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
932151,BIRCHES LANE KENIH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,26.2
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.96
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
932151,BIRCHES LANE KENIH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.21
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,26.1
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
932151,BIRCHES LANE KENIH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,26.1
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
932151,BIRCHES LANE KENIH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
