Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
932151,BIRCHES LANE KENIH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
932151,BIRCHES LANE KENIH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
932151,BIRCHES LANE KENIH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
932151,BIRCHES LANE KENIH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
932151,BIRCHES LANE KENIH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,26.0
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.41
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
932151,BIRCHES LANE KENIH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,26.1
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
932151,BIRCHES LANE KENIH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,26.1
