Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
932151,BIRCHES LANE KENIH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,26.2
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
932151,BIRCHES LANE KENIH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,26.3
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
932151,BIRCHES LANE KENIH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,26.3
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
932151,BIRCHES LANE KENIH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,26.4
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
932151,BIRCHES LANE KENIH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,26.4
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
932151,BIRCHES LANE KENIH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
932151,BIRCHES LANE KENIH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
