Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,26.5
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
932151,BIRCHES LANE KENIH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,26.6
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
932151,BIRCHES LANE KENIH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,26.7
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
932151,BIRCHES LANE KENIH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
932151,BIRCHES LANE KENIH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,26.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
932151,BIRCHES LANE KENIH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,26.9
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
932151,BIRCHES LANE KENIH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,27.0
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
932151,BIRCHES LANE KENIH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
