Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
932151,BIRCHES LANE KENIH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,27.1
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
932151,BIRCHES LANE KENIH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,27.2
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
932151,BIRCHES LANE KENIH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,27.3
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
932151,BIRCHES LANE KENIH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,27.4
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
932151,BIRCHES LANE KENIH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,27.5
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
932151,BIRCHES LANE KENIH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,27.6
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
932151,BIRCHES LANE KENIH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
