Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,27.7
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
932151,BIRCHES LANE KENIH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,27.8
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
932151,BIRCHES LANE KENIH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,27.9
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
932151,BIRCHES LANE KENIH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.0
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
932151,BIRCHES LANE KENIH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,28.1
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
932151,BIRCHES LANE KENIH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,28.3
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.41
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
932151,BIRCHES LANE KENIH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,28.4
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
932151,BIRCHES LANE KENIH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
