Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,28.5
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
932151,BIRCHES LANE KENIH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.12
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,28.7
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
932151,BIRCHES LANE KENIH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,28.8
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
932151,BIRCHES LANE KENIH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,29.0
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
932151,BIRCHES LANE KENIH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,29.1
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
932151,BIRCHES LANE KENIH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,29.3
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
932151,BIRCHES LANE KENIH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,29.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
932151,BIRCHES LANE KENIH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
