Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,29.6
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
932151,BIRCHES LANE KENIH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,29.8
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
932151,BIRCHES LANE KENIH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,29.9
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
932151,BIRCHES LANE KENIH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
